Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
