Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.56
