Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
