Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
