Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
