Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.88
