Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.2
