Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
