Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
