Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
