Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
