Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
