Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
