Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
