Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
