Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
