Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
