Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
