Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
