Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
