Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
