Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
