Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.1
