Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,164.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
