Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
