Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
