Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
