Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
