Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
