Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.43
