Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
