Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
