Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.42
