Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,160.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
