Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
