Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
