Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
