Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
