Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
