Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
