Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
