Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
