Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
