Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
