Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.37
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
