Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
