Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
