Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
