Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.57
