Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
