Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
