Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
