Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
