Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
