Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.68
