Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
