Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
