Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
