Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
