Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
