Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
