Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
