Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.86
