Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
